Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.07
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,26.03
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,16.81
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,29.08
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.66
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,15.97
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,24.86
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,33.32
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
944283,STONEHILL WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,15.92
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.51
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,30.79
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,82.5
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.67
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,33.31
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.6
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,22.72
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,34.62
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,23.18
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.83
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,34.45
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
944283,STONEHILL WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,26.94
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,35.43
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
944283,STONEHILL WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.46
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,35.45
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,37.38
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
944283,STONEHILL WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,21.62
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,36.08
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,40.12
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,101.8
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
944283,STONEHILL WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.3
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,22.81
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,33.68
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,38.26
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
