Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,37.05
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,42.19
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
944283,STONEHILL WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,178.5
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,25.26
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,35.44
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,43.91
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,103.3
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,185.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.21
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,29.84
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,42.91
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,49.59
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
944283,STONEHILL WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,30.16
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,45.93
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,48.97
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
944283,STONEHILL WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,205.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,32.01
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,42.97
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.89
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.2
944283,STONEHILL WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,38.32
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,45.71
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,30.59
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.1
944283,STONEHILL WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,33.06
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,38.64
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,32.99
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
944283,STONEHILL WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,26.57
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,40.77
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,35.98
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
944283,STONEHILL WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,28.01
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,39.97
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,41.13
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
944283,STONEHILL WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,26.15
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,45.71
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,45.67
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,117.2
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
944283,STONEHILL WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
