Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,24.15
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.89
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,44.24
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,122.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,194.5
944283,STONEHILL WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.3
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,24.8
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,44.7
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,35.36
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
944283,STONEHILL WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,29.08
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,43.21
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,35.45
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.1
944283,STONEHILL WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,29.74
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,52.64
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,39.43
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,105.1
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.4
944283,STONEHILL WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.24
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,32.74
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,50.02
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,39.27
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
944283,STONEHILL WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,33.68
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,43.34
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,40.88
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
944283,STONEHILL WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.78
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,38.53
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,50.25
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,36.97
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
944283,STONEHILL WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.6
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,36.73
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,52.06
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,35.56
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,217.9
944283,STONEHILL WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,39.52
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,50.66
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,42.38
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
944283,STONEHILL WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,40.92
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,44.68
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,41.49
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.1
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.1
944283,STONEHILL WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
