Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,40.43
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,46.22
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,39.86
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.2
944283,STONEHILL WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,35.04
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,39.38
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,42.54
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
944283,STONEHILL WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,36.31
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,41.2
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,39.67
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
944283,STONEHILL WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.03
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,38.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,41.02
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.4
944283,STONEHILL WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,40.09
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,44.45
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,38.76
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
944283,STONEHILL WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,39.52
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,46.54
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,34.9
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.8
944283,STONEHILL WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,31.81
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.11
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,33.92
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,202.9
944283,STONEHILL WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,28.86
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,40.31
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,31.32
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.2
944283,STONEHILL WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.29
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,36.92
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,32.93
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
944283,STONEHILL WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,25.23
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,39.77
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,35.56
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
944283,STONEHILL WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
