Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,21.93
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,41.15
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,29.76
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,88.1
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,173.5
944283,STONEHILL WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,21.37
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,44.04
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,34.59
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,105.1
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
944283,STONEHILL WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.29
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,36.34
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,33.07
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
944283,STONEHILL WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,19.37
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,32.99
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,28.86
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.69
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,28.83
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,18.2
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
944283,STONEHILL WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.83
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,34.25
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,18.39
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.2
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.92
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
944283,STONEHILL WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,21.16
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,31.59
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
944283,STONEHILL WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,26.04
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,20.35
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,25.86
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
944283,STONEHILL WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
