Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.88
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,24.11
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,26.2
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,23.76
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,25.07
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
944283,STONEHILL WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,27.23
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,21.91
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,23.99
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,27.67
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,23.54
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.61
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,26.6
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,25.21
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,16.28
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
944283,STONEHILL WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.25
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,23.54
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,25.73
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,16.05
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,23.13
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.34
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,24.43
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.91
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
944283,STONEHILL WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,20.59
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,24.97
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,18.51
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,23.88
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,24.79
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
