Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.64
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,24.34
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,20.9
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
944283,STONEHILL WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,22.52
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,20.7
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,23.01
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,21.0
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.22
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,31.01
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
944283,STONEHILL WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.2
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,22.04
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,22.84
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.76
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.48
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,31.06
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,26.42
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,20.7
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,30.01
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,33.07
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,24.09
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,31.17
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,32.63
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
944283,STONEHILL WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,21.53
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,29.47
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,36.54
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,21.64
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,26.01
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,29.45
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,17.65
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,30.89
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,21.9
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
944283,STONEHILL WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
