Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,17.94
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.91
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,24.01
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
944283,STONEHILL WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,19.7
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,33.98
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,33.71
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
944283,STONEHILL WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.73
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,38.88
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,31.62
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
944283,STONEHILL WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,20.78
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,36.13
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,44.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
944283,STONEHILL WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,189.8
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,22.9
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,32.77
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,33.45
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
944283,STONEHILL WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,24.82
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,32.08
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,20.69
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
944283,STONEHILL WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,18.71
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,33.15
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,21.75
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
944283,STONEHILL WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.99
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,19.15
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,37.63
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,29.19
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
944283,STONEHILL WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,22.25
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,30.42
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,31.55
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
944283,STONEHILL WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,29.23
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,38.82
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,27.35
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
