Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,30.39
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.87
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.0
944283,STONEHILL WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.85
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,38.18
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,30.9
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
944283,STONEHILL WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,22.44
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,35.63
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,30.61
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,38.48
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,32.03
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,88.3
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,164.6
944283,STONEHILL WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,27.13
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,29.97
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,31.82
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
944283,STONEHILL WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,25.02
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,32.03
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,41.01
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
944283,STONEHILL WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,27.25
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,27.38
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,25.98
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
944283,STONEHILL WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,32.16
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,36.17
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,31.81
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
944283,STONEHILL WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,27.73
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,36.35
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
944283,STONEHILL WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,28.73
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,26.87
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
944283,STONEHILL WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
