Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,27.29
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,29.3
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.12
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
944283,STONEHILL WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,27.49
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,35.6
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,27.63
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
944283,STONEHILL WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.53
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,35.69
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
944283,STONEHILL WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.77
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.89
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,28.02
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
944283,STONEHILL WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.81
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,29.52
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,34.82
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
944283,STONEHILL WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,33.54
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,34.71
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,29.23
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.79
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,43.44
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,22.79
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,182.6
944283,STONEHILL WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,24.67
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,33.11
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,24.56
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,30.86
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,33.28
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,26.02
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
944283,STONEHILL WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,28.82
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,34.15
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
944283,STONEHILL WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
