Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.01
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,32.29
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.26
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
944283,STONEHILL WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,15.61
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,28.4
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,19.48
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
944283,STONEHILL WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.06
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,33.98
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,21.4
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
944283,STONEHILL WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,29.78
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,26.09
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,14.6
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.96
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,29.12
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,16.53
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,14.93
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,30.15
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.85
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.71
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,26.66
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.56
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.23
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,26.63
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,14.43
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
944283,STONEHILL WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,27.5
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
944283,STONEHILL WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
