Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.35
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,30.56
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,23.07
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
944283,STONEHILL WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,29.13
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,22.28
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
944283,STONEHILL WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,11.5
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,26.48
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,20.99
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
944283,STONEHILL WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.29
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,27.25
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,23.27
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,27.37
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,28.58
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.47
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,27.6
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,25.12
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,13.49
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.24
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,23.9
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
944283,STONEHILL WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,23.55
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,24.98
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,25.11
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,27.38
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,27.87
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,24.41
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
944283,STONEHILL WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,25.77
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,23.05
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
