Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,23.4
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.41
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
944283,STONEHILL WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,24.02
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,21.03
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.56
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,24.84
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
944283,STONEHILL WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,14.57
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,26.12
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,25.47
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.73
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,23.51
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
944283,STONEHILL WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,27.6
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,26.54
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
944283,STONEHILL WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,28.2
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
944283,STONEHILL WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,14.33
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,27.63
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,28.94
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
944283,STONEHILL WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.76
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,27.5
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,26.32
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
944283,STONEHILL WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,28.57
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,24.44
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
