Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.43
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
944283,STONEHILL WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,14.38
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,24.53
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,26.11
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
944283,STONEHILL WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.78
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,20.78
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,24.96
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,13.97
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,22.38
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,25.17
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,16.67
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,19.67
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,14.23
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.64
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,20.42
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,15.93
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.25
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,16.3
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,20.04
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.48
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.74
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,15.02
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.38
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,18.21
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
