Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,13.96
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,19.35
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,14.62
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.79
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,23.7
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,16.61
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,16.71
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,26.38
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,21.05
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,25.75
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,14.97
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,18.66
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,27.12
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,19.52
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,21.89
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.62
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,25.78
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,28.51
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,19.21
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,27.96
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
944283,STONEHILL WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.43
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,24.96
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,31.8
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,19.22
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,37.56
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.99
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
944283,STONEHILL WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
