Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,22.37
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,39.26
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.27
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
944283,STONEHILL WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,22.99
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,33.79
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,29.91
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.61
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,31.48
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
944283,STONEHILL WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,24.11
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.72
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,35.37
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
944283,STONEHILL WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,28.72
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,30.09
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
944283,STONEHILL WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,28.14
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,29.92
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,30.71
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,32.33
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,27.37
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,28.92
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,28.66
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,31.19
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,28.47
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
944283,STONEHILL WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,31.97
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.72
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,26.9
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,28.19
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,34.44
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,30.5
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
