Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,27.93
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,37.93
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,33.74
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,79.0
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
944283,STONEHILL WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,36.13
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.83
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,29.06
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
944283,STONEHILL WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,30.43
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,38.65
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,31.11
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
944283,STONEHILL WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,31.16
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,36.53
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,28.14
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
944283,STONEHILL WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,37.44
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,36.68
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,36.28
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
944283,STONEHILL WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.3
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,46.1
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,38.03
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.16
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.1
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
944283,STONEHILL WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,30.5
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,37.17
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,33.13
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
944283,STONEHILL WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,27.35
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,34.25
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,31.82
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
944283,STONEHILL WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,32.15
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.45
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,36.04
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,37.76
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,31.62
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.82
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
944283,STONEHILL WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
