Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,33.96
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,31.2
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,38.36
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.8
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.88
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,37.47
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,47.57
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,163.3
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
944283,STONEHILL WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,200.6
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,42.62
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,35.44
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,55.68
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,118.2
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
944283,STONEHILL WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,234.9
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.96
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.04
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,36.68
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,32.59
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,67.3
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,170.0
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
944283,STONEHILL WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,281.9
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,37.67
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,44.77
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,49.98
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
944283,STONEHILL WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.2
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.02
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,34.7
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,56.51
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,49.76
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,235.8
944283,STONEHILL WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.7
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.51
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,34.39
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,60.75
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,57.4
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,124.5
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,252.2
944283,STONEHILL WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,32.21
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,50.32
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,46.71
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,99.3
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.2
944283,STONEHILL WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.8
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,34.76
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,50.89
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,41.22
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
944283,STONEHILL WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.34
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.62
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,48.63
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,44.62
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.4
944283,STONEHILL WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
