Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.82
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,31.99
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,49.65
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,34.26
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,209.8
944283,STONEHILL WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,33.17
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,48.61
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,39.66
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.4
944283,STONEHILL WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,28.16
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,41.62
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,43.54
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.0
944283,STONEHILL WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,184.2
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.25
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,38.25
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,30.13
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
944283,STONEHILL WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.86
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,31.18
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,34.08
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,25.8
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
944283,STONEHILL WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.98
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,32.47
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.76
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,28.04
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,34.88
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,27.67
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
944283,STONEHILL WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.38
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,30.62
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,22.41
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
944283,STONEHILL WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,27.33
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,23.33
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.96
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
944283,STONEHILL WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.15
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,29.68
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,22.52
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,22.85
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
944283,STONEHILL WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
