Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,38.07
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,28.12
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,27.44
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,30.67
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,26.02
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,28.24
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
944283,STONEHILL WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,28.53
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,22.83
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,28.61
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
944283,STONEHILL WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,37.25
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,23.27
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,23.43
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.62
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,30.22
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,20.86
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,17.01
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.63
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,24.65
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,20.95
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,29.22
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.76
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.76
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,22.76
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,21.54
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,29.22
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,25.84
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,20.93
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,22.29
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
944283,STONEHILL WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,25.12
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,25.29
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,29.07
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,28.09
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,31.73
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,28.58
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
944283,STONEHILL WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
