Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.93
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,32.58
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,25.58
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
944283,STONEHILL WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,29.38
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,30.25
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.28
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
944283,STONEHILL WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,39.55
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,29.22
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,26.15
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,40.05
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,32.56
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.97
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
944283,STONEHILL WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.48
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,32.94
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,33.17
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,41.79
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
944283,STONEHILL WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,31.76
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,31.77
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,37.02
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,24.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,27.94
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,34.45
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
944283,STONEHILL WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,22.62
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,29.65
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.07
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.3
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.73
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,22.4
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,35.05
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,36.71
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
944283,STONEHILL WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,36.51
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,36.22
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
944283,STONEHILL WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
