Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,30.67
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,39.49
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,30.54
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
944283,STONEHILL WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,34.67
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,43.5
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,34.73
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,182.8
944283,STONEHILL WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,28.15
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,31.84
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,32.65
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
944283,STONEHILL WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,27.36
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,35.42
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,30.91
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
944283,STONEHILL WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,19.48
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,36.92
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,42.61
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
944283,STONEHILL WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,19.86
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,37.97
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,34.73
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
944283,STONEHILL WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.42
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,18.17
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,40.36
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
944283,STONEHILL WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.44
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,22.89
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,38.14
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,18.84
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
944283,STONEHILL WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.27
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.51
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,29.86
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,20.89
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
944283,STONEHILL WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,23.07
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,28.09
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
