Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,29.32
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,34.42
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
944283,STONEHILL WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,30.66
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,35.64
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,25.23
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
944283,STONEHILL WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.02
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,34.54
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,25.72
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,24.13
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
944283,STONEHILL WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,25.95
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,27.77
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,26.73
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,33.57
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,24.77
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
944283,STONEHILL WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,23.99
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,26.36
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,37.75
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,33.84
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,37.4
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.22
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,31.24
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,34.13
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,41.02
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,24.42
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,30.76
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,174.6
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,29.89
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,33.45
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.6
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
944283,STONEHILL WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,26.51
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,34.38
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,28.58
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,63.0
