Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
944283,STONEHILL WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.5
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,24.49
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,28.26
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,28.02
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,26.33
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,25.4
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
944283,STONEHILL WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,30.71
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,35.65
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,22.53
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,25.59
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,35.7
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
944283,STONEHILL WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,29.18
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,30.07
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,19.0
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
944283,STONEHILL WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,32.89
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,30.74
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.78
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
944283,STONEHILL WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,27.37
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,20.48
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,29.87
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
944283,STONEHILL WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,20.41
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,26.72
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,18.07
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
944283,STONEHILL WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.12
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,27.38
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,24.24
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
944283,STONEHILL WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.62
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.77
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
944283,STONEHILL WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
