Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,15.51
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,25.38
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.18
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
944283,STONEHILL WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,26.47
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.1
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.69
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,25.11
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.13
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
944283,STONEHILL WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
944283,STONEHILL WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,26.96
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
944283,STONEHILL WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,27.32
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
944283,STONEHILL WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.3
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,27.57
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,17.61
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
944283,STONEHILL WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,27.96
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.76
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
944283,STONEHILL WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,26.81
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
944283,STONEHILL WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,28.52
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.88
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
944283,STONEHILL WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
