Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,36.37
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,16.26
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
944283,STONEHILL WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,29.52
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.04
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,11.15
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,31.31
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,15.66
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
944283,STONEHILL WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,30.74
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.99
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
944283,STONEHILL WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,31.25
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,24.89
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,24.28
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,18.7
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,25.5
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,24.59
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.58
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
