Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,25.24
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,13.86
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,13.51
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,31.03
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.09
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
944283,STONEHILL WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,13.49
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,33.72
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,17.25
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,33.58
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
944283,STONEHILL WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,33.03
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.84
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
944283,STONEHILL WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.29
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,34.84
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.74
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
944283,STONEHILL WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,36.92
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.66
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
944283,STONEHILL WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,36.23
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,19.37
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
944283,STONEHILL WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,36.9
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,17.48
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
944283,STONEHILL WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.26
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.33
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,37.61
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,98.7
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
944283,STONEHILL WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
