Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.45
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,37.84
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.44
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
944283,STONEHILL WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,34.5
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,24.43
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
944283,STONEHILL WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,33.83
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
944283,STONEHILL WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,34.05
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,26.53
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,32.16
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.42
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
944283,STONEHILL WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,12.88
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,29.05
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,28.52
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,29.7
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,29.35
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
944283,STONEHILL WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.56
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.15
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,25.82
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,20.09
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,15.46
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,24.37
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,25.07
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,18.15
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
