Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.31
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,26.53
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
944283,STONEHILL WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,26.87
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,15.42
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,27.09
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.01
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,16.27
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,27.56
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
944283,STONEHILL WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.75
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.7
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,22.87
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.95
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
944283,STONEHILL WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,16.66
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,22.12
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,29.7
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,17.7
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,23.27
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,34.49
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
944283,STONEHILL WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,15.84
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,20.1
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,33.61
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
944283,STONEHILL WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,21.16
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,29.58
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
944283,STONEHILL WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
