Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,16.35
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,23.92
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,28.44
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.2
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,15.88
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,21.93
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,32.36
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,88.3
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
944283,STONEHILL WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,17.97
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,23.07
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.47
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
944283,STONEHILL WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.2
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,21.18
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,26.27
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.21
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,19.88
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,29.73
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,27.04
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
944283,STONEHILL WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,19.31
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,31.76
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.34
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
944283,STONEHILL WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.87
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,28.07
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.63
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,21.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,28.89
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,27.95
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,19.91
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,36.02
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,27.4
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
944283,STONEHILL WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,25.89
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,29.56
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,29.99
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
