Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,24.67
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,27.88
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.12
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
944283,STONEHILL WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,22.3
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.12
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,31.57
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
944283,STONEHILL WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,23.69
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,35.06
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.33
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
944283,STONEHILL WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,25.51
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,29.31
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,30.74
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
944283,STONEHILL WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.98
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,29.42
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,35.36
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,27.07
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,33.02
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,41.61
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
944283,STONEHILL WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,27.23
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,32.14
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,40.95
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
944283,STONEHILL WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.24
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,34.91
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,36.43
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
944283,STONEHILL WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,23.15
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,38.67
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,32.42
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,29.38
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.07
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
944283,STONEHILL WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
