Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,31.33
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,28.12
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,30.07
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
944283,STONEHILL WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,26.06
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,37.53
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,35.64
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
944283,STONEHILL WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.68
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,31.8
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,38.1
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.36
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,29.14
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.82
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
944283,STONEHILL WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.2
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,25.6
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,31.51
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,38.88
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.11
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,24.34
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,41.02
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,42.22
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.6
944283,STONEHILL WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.4
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,25.83
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,41.63
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,49.05
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,116.6
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
944283,STONEHILL WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,28.65
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.41
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,58.66
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,139.5
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
944283,STONEHILL WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,243.3
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,23.09
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,41.57
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,51.79
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
944283,STONEHILL WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.9
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,31.95
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,37.13
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,37.99
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,157.4
944283,STONEHILL WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
