Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,22.68
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,36.04
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,27.02
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
944283,STONEHILL WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.92
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,36.78
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
944283,STONEHILL WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.7
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,23.71
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,40.98
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,40.61
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,101.9
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
944283,STONEHILL WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,27.9
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,38.11
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,30.23
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,24.04
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,39.16
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.56
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
944283,STONEHILL WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,22.81
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,36.45
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.66
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
944283,STONEHILL WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,27.17
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,35.62
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,24.37
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,26.22
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,35.52
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,17.76
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
944283,STONEHILL WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,26.69
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,40.77
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,21.67
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,87.7
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
944283,STONEHILL WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,19.99
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,34.66
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,20.92
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
944283,STONEHILL WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
