Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,33.06
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,27.67
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
944283,STONEHILL WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,16.64
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.6
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.93
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,17.09
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,23.04
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.02
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.74
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,18.23
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,23.31
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,20.49
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.6
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.54
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,22.74
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,20.91
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.28
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,16.74
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,24.4
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.12
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,22.68
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,22.55
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.88
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.01
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.09
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,18.1
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,20.24
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.24
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,24.62
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,19.34
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,20.74
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,21.94
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,26.55
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
944283,STONEHILL WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,17.26
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,25.84
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,22.54
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
