Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
944283,STONEHILL WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.41
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,15.7
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,18.96
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,15.48
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.6
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,22.27
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.42
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,13.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,21.46
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.81
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,12.9
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,22.76
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,22.17
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.22
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.3
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,21.72
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.83
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
944283,STONEHILL WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.22
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.18
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,24.01
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,23.63
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.51
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,26.18
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,27.61
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,12.41
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,19.92
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,25.13
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,20.02
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,27.55
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,24.99
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,24.72
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
944283,STONEHILL WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
