Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,17.48
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,26.44
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,25.98
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,23.25
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,34.4
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,26.88
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
944283,STONEHILL WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,18.89
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,24.2
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.47
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,17.45
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,25.59
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.56
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
944283,STONEHILL WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.73
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,20.43
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,36.15
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,100.5
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,18.26
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,18.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.23
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,24.43
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,25.61
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,25.4
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.78
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.92
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.06
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,23.99
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,25.04
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
944283,STONEHILL WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.57
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.69
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.83
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.45
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,16.78
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.92
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,23.33
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
944283,STONEHILL WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
