Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.44
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,25.17
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,27.65
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,23.04
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,27.7
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,25.45
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
944283,STONEHILL WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,27.41
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,26.52
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,32.72
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,29.71
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,25.87
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,32.65
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
944283,STONEHILL WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,27.05
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.22
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,32.02
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
944283,STONEHILL WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,29.42
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,31.1
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
944283,STONEHILL WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,22.72
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,26.48
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,25.96
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
944283,STONEHILL WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,21.05
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,27.14
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.31
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
944283,STONEHILL WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,20.97
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,29.88
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,21.3
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
944283,STONEHILL WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,29.03
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,25.44
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.53
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
