Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,35.03
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,38.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,18.22
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,27.08
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,34.27
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.8
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,26.68
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,32.59
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,23.61
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,32.65
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.94
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
944283,STONEHILL WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,29.44
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,30.88
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.25
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,24.61
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,31.54
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,25.38
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
944283,STONEHILL WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,24.5
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.34
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.24
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
944283,STONEHILL WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,37.22
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,28.96
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,27.13
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.89
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.07
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,25.73
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.46
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,23.99
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.29
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
