Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,28.72
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,28.93
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,28.53
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
944283,STONEHILL WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,20.43
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,40.15
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,29.28
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,171.3
944283,STONEHILL WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,27.58
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,33.24
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,28.06
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
944283,STONEHILL WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,26.11
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,29.91
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.27
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,23.3
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,27.74
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,14.02
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,26.62
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,21.06
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.85
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,20.12
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,19.05
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,24.71
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,18.84
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,23.09
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,21.6
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.42
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.34
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,23.66
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
