Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.46
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,26.04
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,18.24
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
944283,STONEHILL WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,29.03
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,15.96
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.82
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,15.82
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.15
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,25.11
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
944283,STONEHILL WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,27.88
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,16.69
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
944283,STONEHILL WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,29.43
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.49
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,35.94
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.63
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,34.27
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
944283,STONEHILL WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,31.41
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,18.24
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
944283,STONEHILL WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,33.67
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.34
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
944283,STONEHILL WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
