Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,31.97
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,17.45
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
944283,STONEHILL WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,32.34
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.44
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
944283,STONEHILL WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.65
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,32.04
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.17
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
944283,STONEHILL WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,34.2
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,19.85
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,76.7
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,143.6
944283,STONEHILL WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,34.92
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,19.55
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
944283,STONEHILL WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,14.72
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,33.84
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,22.11
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
944283,STONEHILL WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,13.09
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,32.64
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,19.42
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
944283,STONEHILL WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,32.84
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,18.75
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
944283,STONEHILL WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,32.99
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,18.9
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
944283,STONEHILL WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,11.04
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,35.83
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,18.89
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,149.6
944283,STONEHILL WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
