Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,34.94
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.81
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
944283,STONEHILL WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,32.42
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.41
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
944283,STONEHILL WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,33.25
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.14
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
944283,STONEHILL WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,35.36
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,21.89
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
944283,STONEHILL WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,34.44
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,20.96
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
944283,STONEHILL WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,35.66
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,23.56
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
944283,STONEHILL WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,32.97
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,23.69
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
944283,STONEHILL WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,27.57
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,24.4
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.85
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,25.69
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.32
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
944283,STONEHILL WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,25.65
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,20.55
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
