Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,19.9
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,30.35
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,18.45
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,25.17
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,27.33
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,14.99
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,29.32
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,28.84
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,26.67
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
944283,STONEHILL WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,18.5
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,38.03
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,27.89
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
944283,STONEHILL WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,18.14
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,34.75
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,32.71
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
944283,STONEHILL WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,17.43
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,32.53
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,29.58
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,17.88
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,30.99
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,29.43
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.16
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,19.01
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.39
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,33.32
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
944283,STONEHILL WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
