Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,18.4
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,23.45
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,28.69
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,27.72
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,29.39
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.87
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.57
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,23.81
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,39.09
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,99.1
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
944283,STONEHILL WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.52
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,20.4
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,24.59
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,36.37
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,25.46
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,27.27
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,36.2
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,24.26
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,31.41
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,38.78
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
944283,STONEHILL WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,26.34
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,33.73
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,36.77
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
944283,STONEHILL WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,33.6
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,35.19
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,38.61
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
944283,STONEHILL WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,38.61
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,40.91
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,37.1
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.9
944283,STONEHILL WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.46
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,27.15
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,39.96
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,37.49
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
944283,STONEHILL WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
