Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,25.33
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,37.35
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,34.48
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
944283,STONEHILL WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,28.85
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,37.31
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,38.02
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,159.3
944283,STONEHILL WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,30.37
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,40.87
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,41.17
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
944283,STONEHILL WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.4
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,41.34
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,32.5
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
944283,STONEHILL WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,31.55
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,47.59
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,32.54
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,91.9
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
944283,STONEHILL WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,36.57
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,49.78
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.44
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,209.0
944283,STONEHILL WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,40.25
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,42.44
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.99
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
944283,STONEHILL WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.52
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,36.0
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,34.93
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
944283,STONEHILL WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,35.37
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,36.12
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,41.53
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
944283,STONEHILL WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.18
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,38.64
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,38.83
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
944283,STONEHILL WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,31.72
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,46.58
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,35.79
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,86.2
