Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,195.3
944283,STONEHILL WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,34.13
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,45.03
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,34.93
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
944283,STONEHILL WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.79
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,37.56
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,49.87
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,39.91
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,208.4
944283,STONEHILL WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,34.69
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,42.27
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,37.66
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
944283,STONEHILL WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,41.16
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,39.53
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,40.04
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.9
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
944283,STONEHILL WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,36.72
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,39.9
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,57.12
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
944283,STONEHILL WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,240.9
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.5
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,43.77
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,41.87
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,59.72
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
944283,STONEHILL WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,248.7
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.38
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,37.46
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,39.1
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,50.56
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
944283,STONEHILL WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,35.96
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,39.32
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,42.69
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.9
944283,STONEHILL WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.8
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,40.52
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,39.2
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,43.14
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
944283,STONEHILL WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,38.08
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,40.73
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,42.94
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,171.9
944283,STONEHILL WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
