Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,39.62
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,44.99
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,42.31
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.2
944283,STONEHILL WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,44.21
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,45.53
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,49.67
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,184.5
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.6
944283,STONEHILL WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.1
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.61
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,43.11
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,49.2
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,56.86
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
944283,STONEHILL WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,236.7
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.89
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,44.97
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,51.94
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,57.62
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,215.8
944283,STONEHILL WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,239.1
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.44
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,51.18
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,45.23
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
944283,STONEHILL WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,41.78
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,61.72
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,43.43
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,255.4
944283,STONEHILL WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,36.39
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,59.17
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,44.7
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,105.1
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,244.7
944283,STONEHILL WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,186.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,43.12
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,48.44
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,47.55
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,180.8
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,203.4
944283,STONEHILL WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,44.34
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,36.8
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,36.33
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,186.3
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
944283,STONEHILL WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,37.57
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,41.6
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,27.78
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
944283,STONEHILL WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.62
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
