Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,42.13
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,41.63
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,34.39
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
944283,STONEHILL WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,38.65
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,33.81
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.15
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
944283,STONEHILL WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.43
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,33.03
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,31.89
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
944283,STONEHILL WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,29.01
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.89
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
944283,STONEHILL WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,27.21
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.59
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,33.48
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
944283,STONEHILL WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,29.83
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,30.6
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,27.57
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
944283,STONEHILL WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,24.97
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,29.26
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,27.77
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,33.85
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
944283,STONEHILL WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,30.8
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,35.73
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,21.39
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
944283,STONEHILL WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,32.97
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,36.26
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,22.99
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
944283,STONEHILL WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
