Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,31.13
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,33.42
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,19.65
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,143.2
944283,STONEHILL WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,26.62
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,31.51
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,21.42
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
944283,STONEHILL WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.69
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.91
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,20.08
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,21.15
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,24.73
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,27.41
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,28.45
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
944283,STONEHILL WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,23.82
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,27.31
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,28.21
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
944283,STONEHILL WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,20.26
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,23.74
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,24.06
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
944283,STONEHILL WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.36
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,23.35
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,27.07
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.98
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,21.63
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,21.57
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,29.46
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,22.5
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
944283,STONEHILL WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,27.28
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,27.63
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,23.41
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
944283,STONEHILL WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
