Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,24.1
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,30.18
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,21.41
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
944283,STONEHILL WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,22.51
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,37.39
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,30.46
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
944283,STONEHILL WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,25.96
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,38.37
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,30.08
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.7
944283,STONEHILL WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,29.84
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,43.17
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,34.86
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
944283,STONEHILL WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,27.14
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,45.38
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,36.79
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
944283,STONEHILL WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.45
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,23.8
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,40.4
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,35.0
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
944283,STONEHILL WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,25.95
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,30.74
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,39.54
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
944283,STONEHILL WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.4
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,25.27
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.02
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,30.83
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.59
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,20.06
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,39.22
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.78
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
944283,STONEHILL WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,26.38
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,38.18
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,22.65
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
944283,STONEHILL WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
