Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,22.71
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,36.14
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.88
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
944283,STONEHILL WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,33.89
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,44.06
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.6
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
944283,STONEHILL WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.34
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,51.14
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.46
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,213.5
944283,STONEHILL WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,34.14
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,42.66
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,31.76
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
944283,STONEHILL WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,37.15
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,37.83
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.44
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
944283,STONEHILL WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,36.88
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,32.6
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,25.76
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,82.8
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
944283,STONEHILL WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.98
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,28.63
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,32.24
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
944283,STONEHILL WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,21.62
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,41.78
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.57
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,177.8
944283,STONEHILL WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.79
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,29.53
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,35.16
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
944283,STONEHILL WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,26.53
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,41.6
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,39.12
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.6
944283,STONEHILL WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
