Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,22.76
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,34.8
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,38.58
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
944283,STONEHILL WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,29.98
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,31.9
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,32.66
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
944283,STONEHILL WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,26.03
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,36.98
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,33.24
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
944283,STONEHILL WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,25.97
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,29.51
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
944283,STONEHILL WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,33.87
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,35.93
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,33.53
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,150.9
944283,STONEHILL WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,26.57
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.59
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,37.1
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
944283,STONEHILL WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,31.91
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,37.24
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,32.54
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
944283,STONEHILL WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,29.96
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,35.27
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,22.74
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,30.31
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.47
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.6
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
944283,STONEHILL WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,34.9
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,22.08
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
944283,STONEHILL WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
