Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,16.13
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.89
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,26.75
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
944283,STONEHILL WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.83
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,25.07
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,21.42
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.14
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.71
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.44
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,19.1
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,15.93
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,22.27
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,19.69
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.09
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,21.05
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
944283,STONEHILL WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,25.02
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,23.01
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.52
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,25.58
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,29.5
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
944283,STONEHILL WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,16.76
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,21.22
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,17.11
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
944283,STONEHILL WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.04
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,20.56
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.73
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.55
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.28
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
