Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.6
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,21.54
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.76
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.78
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,22.21
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,22.75
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.7
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.88
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,18.54
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.39
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,17.1
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.8
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.63
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.03
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,16.46
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.13
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.2
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.17
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.81
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,20.56
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.94
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,22.16
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.21
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,21.65
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,22.14
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.95
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,21.3
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
