Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.64
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,22.66
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.79
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.91
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,24.76
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,18.57
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,19.1
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,23.65
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.41
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,24.12
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.6
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.25
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,29.1
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.71
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,25.39
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,19.01
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,16.43
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,21.13
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,20.01
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.82
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.14
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,22.97
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.37
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,22.35
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,20.26
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.42
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.32
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
