Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.93
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,24.47
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
944283,STONEHILL WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,20.79
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.51
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,23.48
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,20.25
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,22.31
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,19.38
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,19.23
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,23.04
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,18.88
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,20.71
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,24.79
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,18.99
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,21.19
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,24.02
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,19.96
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,22.94
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,23.63
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,22.48
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,29.24
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,25.26
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
944283,STONEHILL WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,21.61
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,23.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,28.34
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
944283,STONEHILL WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,19.73
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,21.53
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,29.45
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
944283,STONEHILL WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,19.95
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,21.37
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,26.53
