Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
944283,STONEHILL WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,20.54
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,21.77
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,25.85
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,22.17
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,21.72
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,29.02
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,22.78
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,21.19
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,29.09
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.12
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,22.7
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,27.68
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,22.9
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,25.91
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,23.94
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,26.05
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,28.09
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
944283,STONEHILL WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,15.14
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,28.64
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,27.56
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
944283,STONEHILL WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,15.18
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,28.76
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,28.64
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
944283,STONEHILL WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.51
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,25.12
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,31.22
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
944283,STONEHILL WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,16.18
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,24.81
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,31.65
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
