Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,17.93
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.91
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,30.52
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,17.69
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.95
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,30.49
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
944283,STONEHILL WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.49
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,18.28
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,26.92
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,33.95
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
944283,STONEHILL WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,20.43
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,28.09
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,35.01
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,17.46
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,29.46
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,33.88
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
944283,STONEHILL WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,18.51
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,34.65
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,32.15
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.91
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,18.53
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,35.81
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,39.98
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
944283,STONEHILL WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.5
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,19.5
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,35.85
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,40.55
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
944283,STONEHILL WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.37
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,79.0
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,21.88
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,35.47
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,49.17
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,122.9
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
