Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.69
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,36.13
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,49.67
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,115.8
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
944283,STONEHILL WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,206.2
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,35.6
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,46.28
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,46.42
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
944283,STONEHILL WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,193.5
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.27
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,22.62
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,45.38
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,49.79
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,135.8
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
944283,STONEHILL WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.42
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,21.96
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,41.98
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,53.72
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,143.6
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
944283,STONEHILL WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.8
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,31.64
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,33.77
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,48.17
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,30.23
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,33.96
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,42.19
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
944283,STONEHILL WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,22.95
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,37.69
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,41.99
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
944283,STONEHILL WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.59
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,36.7
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,38.33
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
944283,STONEHILL WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,24.68
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,33.45
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,41.85
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
944283,STONEHILL WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,24.11
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,35.77
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,46.6
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,113.1
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
944283,STONEHILL WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,193.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
