Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,19.99
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,37.16
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,38.44
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
944283,STONEHILL WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.95
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,32.62
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,43.64
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,117.7
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
944283,STONEHILL WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,183.6
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.63
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,50.34
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,127.1
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,20.5
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,44.67
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,45.47
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,123.0
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
944283,STONEHILL WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.57
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,30.3
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,38.44
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,46.42
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
944283,STONEHILL WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.0
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.49
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,44.5
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,44.46
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
944283,STONEHILL WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.13
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,27.08
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,50.06
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,43.61
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,113.1
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,209.4
944283,STONEHILL WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.13
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,24.08
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,50.2
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,40.03
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,120.1
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,210.4
944283,STONEHILL WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.8
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.52
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.3
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.7
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,50.5
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,40.37
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,126.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,211.9
944283,STONEHILL WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.08
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,26.04
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,48.58
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,43.07
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,114.5
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,203.4
944283,STONEHILL WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.9
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
