Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.6
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,31.26
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,43.67
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,53.12
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.8
944283,STONEHILL WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.55
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,77.1
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,40.98
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,44.15
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,50.42
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
944283,STONEHILL WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.94
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,31.68
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,42.23
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,52.53
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,120.8
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
944283,STONEHILL WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.5
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.45
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.51
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,40.1
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,54.31
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,139.8
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
944283,STONEHILL WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.7
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.47
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,25.92
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,37.92
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,48.65
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,113.2
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
944283,STONEHILL WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.19
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,34.48
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,49.77
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
944283,STONEHILL WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.07
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,26.96
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.38
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,52.5
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,141.3
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
944283,STONEHILL WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,219.9
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.34
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,23.66
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,32.39
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,45.41
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,113.3
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
944283,STONEHILL WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,190.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.91
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,23.61
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,29.69
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,37.14
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
944283,STONEHILL WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.49
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,26.26
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,33.67
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,41.57
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
944283,STONEHILL WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
