Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,31.11
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,34.93
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,38.63
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
944283,STONEHILL WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,32.21
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,28.06
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,36.68
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
944283,STONEHILL WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,25.4
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,28.04
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.86
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
944283,STONEHILL WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,22.97
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,29.85
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.26
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,24.41
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,24.51
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,31.89
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,19.66
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,24.62
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,32.69
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,23.42
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,23.02
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,26.52
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
944283,STONEHILL WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,20.93
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,19.61
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.56
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,20.04
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,22.32
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.59
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.05
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.56
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.93
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
