Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,19.22
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,21.51
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,19.09
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,22.33
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,20.37
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,21.04
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,20.32
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,18.99
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,18.61
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.19
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,17.72
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
944283,STONEHILL WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,16.35
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,28.48
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,17.77
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,19.04
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,35.46
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.78
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
944283,STONEHILL WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,19.27
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,37.3
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.82
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
944283,STONEHILL WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,20.58
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,36.63
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,20.02
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
944283,STONEHILL WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.75
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,17.06
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,27.81
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,16.64
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.87
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,13.1
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,24.69
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,16.82
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.29
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
