Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.69
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,24.55
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,21.04
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,20.44
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,25.38
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,30.3
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
944283,STONEHILL WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,24.33
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,33.17
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
944283,STONEHILL WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,27.33
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.12
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
944283,STONEHILL WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,27.53
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,29.84
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,37.8
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
944283,STONEHILL WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,161.2
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.17
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,25.61
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,30.2
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,42.15
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,94.9
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
944283,STONEHILL WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.38
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,25.7
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,30.12
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,36.72
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
944283,STONEHILL WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,19.5
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,27.88
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,25.1
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,36.41
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,27.94
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.65
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
944283,STONEHILL WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,30.46
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.77
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
944283,STONEHILL WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
